Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535140,Mounton Road. Chepstow,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
