Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535140,Mounton Road. Chepstow,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.91
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.32
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.43
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
535140,Mounton Road. Chepstow,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.37
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
535140,Mounton Road. Chepstow,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.4
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535140,Mounton Road. Chepstow,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
