Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535140,Mounton Road. Chepstow,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.3
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535140,Mounton Road. Chepstow,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535140,Mounton Road. Chepstow,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
535140,Mounton Road. Chepstow,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535140,Mounton Road. Chepstow,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
535140,Mounton Road. Chepstow,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.29
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
535140,Mounton Road. Chepstow,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
