Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
535140,Mounton Road. Chepstow,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535140,Mounton Road. Chepstow,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.8
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535140,Mounton Road. Chepstow,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
535140,Mounton Road. Chepstow,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
535140,Mounton Road. Chepstow,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
