Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
535140,Mounton Road. Chepstow,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.46
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.42
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
535140,Mounton Road. Chepstow,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.21
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
535140,Mounton Road. Chepstow,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.6
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535140,Mounton Road. Chepstow,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.14
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535140,Mounton Road. Chepstow,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
535140,Mounton Road. Chepstow,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
535140,Mounton Road. Chepstow,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.1
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
