Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535140,Mounton Road. Chepstow,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
535140,Mounton Road. Chepstow,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535140,Mounton Road. Chepstow,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.06
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
535140,Mounton Road. Chepstow,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535140,Mounton Road. Chepstow,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
535140,Mounton Road. Chepstow,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.8
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
