Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.38
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
535140,Mounton Road. Chepstow,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
535140,Mounton Road. Chepstow,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.5
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535140,Mounton Road. Chepstow,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
535140,Mounton Road. Chepstow,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.77
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.4
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535140,Mounton Road. Chepstow,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.83
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535140,Mounton Road. Chepstow,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.3
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
