Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.1
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.91
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.0
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.9
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535140,Mounton Road. Chepstow,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.8
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
