Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.16
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.6
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535140,Mounton Road. Chepstow,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
