Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535140,Mounton Road. Chepstow,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
535140,Mounton Road. Chepstow,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.7
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535140,Mounton Road. Chepstow,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
