Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
535140,Mounton Road. Chepstow,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535140,Mounton Road. Chepstow,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535140,Mounton Road. Chepstow,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
