Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535140,Mounton Road. Chepstow,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535140,Mounton Road. Chepstow,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535140,Mounton Road. Chepstow,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
535140,Mounton Road. Chepstow,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
535140,Mounton Road. Chepstow,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
535140,Mounton Road. Chepstow,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535140,Mounton Road. Chepstow,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535140,Mounton Road. Chepstow,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
