Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535140,Mounton Road. Chepstow,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535140,Mounton Road. Chepstow,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
535140,Mounton Road. Chepstow,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535140,Mounton Road. Chepstow,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535140,Mounton Road. Chepstow,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535140,Mounton Road. Chepstow,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535140,Mounton Road. Chepstow,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
