Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535140,Mounton Road. Chepstow,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
535140,Mounton Road. Chepstow,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
535140,Mounton Road. Chepstow,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
535140,Mounton Road. Chepstow,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.06
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
535140,Mounton Road. Chepstow,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.61
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
535140,Mounton Road. Chepstow,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
