Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
535140,Mounton Road. Chepstow,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.7
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
535140,Mounton Road. Chepstow,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535140,Mounton Road. Chepstow,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535140,Mounton Road. Chepstow,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535140,Mounton Road. Chepstow,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
