Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535140,Mounton Road. Chepstow,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535140,Mounton Road. Chepstow,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
535140,Mounton Road. Chepstow,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
