Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535140,Mounton Road. Chepstow,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535140,Mounton Road. Chepstow,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
