Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535140,Mounton Road. Chepstow,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
