Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535140,Mounton Road. Chepstow,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.15
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.99
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535140,Mounton Road. Chepstow,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
