Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535140,Mounton Road. Chepstow,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535140,Mounton Road. Chepstow,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.52
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.01
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535140,Mounton Road. Chepstow,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.91
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535140,Mounton Road. Chepstow,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
535140,Mounton Road. Chepstow,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535140,Mounton Road. Chepstow,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
