Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535140,Mounton Road. Chepstow,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535140,Mounton Road. Chepstow,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
