Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
535140,Mounton Road. Chepstow,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
535140,Mounton Road. Chepstow,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
535140,Mounton Road. Chepstow,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535140,Mounton Road. Chepstow,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535140,Mounton Road. Chepstow,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535140,Mounton Road. Chepstow,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535140,Mounton Road. Chepstow,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
