Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535140,Mounton Road. Chepstow,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.45
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535140,Mounton Road. Chepstow,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.41
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535140,Mounton Road. Chepstow,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.3
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
535140,Mounton Road. Chepstow,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
535140,Mounton Road. Chepstow,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.72
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
535140,Mounton Road. Chepstow,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.7
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
535140,Mounton Road. Chepstow,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.36
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
