Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
535140,Mounton Road. Chepstow,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
535140,Mounton Road. Chepstow,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.0
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
535140,Mounton Road. Chepstow,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
535140,Mounton Road. Chepstow,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.15
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.2
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
535140,Mounton Road. Chepstow,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.66
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
535140,Mounton Road. Chepstow,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
535140,Mounton Road. Chepstow,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.4
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
535140,Mounton Road. Chepstow,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.01
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.18
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
