Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
535140,Mounton Road. Chepstow,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
535140,Mounton Road. Chepstow,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
535140,Mounton Road. Chepstow,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.22
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535140,Mounton Road. Chepstow,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.53
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
535140,Mounton Road. Chepstow,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.08
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
535140,Mounton Road. Chepstow,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
535140,Mounton Road. Chepstow,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
