Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
535140,Mounton Road. Chepstow,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
535140,Mounton Road. Chepstow,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
535140,Mounton Road. Chepstow,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.82
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
535140,Mounton Road. Chepstow,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.87
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
535140,Mounton Road. Chepstow,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
