Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535140,Mounton Road. Chepstow,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535140,Mounton Road. Chepstow,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.1
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
535140,Mounton Road. Chepstow,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.2
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535140,Mounton Road. Chepstow,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
535140,Mounton Road. Chepstow,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
535140,Mounton Road. Chepstow,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.62
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
535140,Mounton Road. Chepstow,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.5
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535140,Mounton Road. Chepstow,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
