Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.4
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535140,Mounton Road. Chepstow,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.3
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.2
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535140,Mounton Road. Chepstow,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.0
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.9
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535140,Mounton Road. Chepstow,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535140,Mounton Road. Chepstow,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.7
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535140,Mounton Road. Chepstow,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.6
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
