Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535140,Mounton Road. Chepstow,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.5
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535140,Mounton Road. Chepstow,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.3
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535140,Mounton Road. Chepstow,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.1
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535140,Mounton Road. Chepstow,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.9
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535140,Mounton Road. Chepstow,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.7
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.6
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
535140,Mounton Road. Chepstow,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
