Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.4
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535140,Mounton Road. Chepstow,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.2
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535140,Mounton Road. Chepstow,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535140,Mounton Road. Chepstow,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535140,Mounton Road. Chepstow,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535140,Mounton Road. Chepstow,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
