Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535140,Mounton Road. Chepstow,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.7
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
535140,Mounton Road. Chepstow,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535140,Mounton Road. Chepstow,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535140,Mounton Road. Chepstow,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535140,Mounton Road. Chepstow,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
