Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
535140,Mounton Road. Chepstow,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535140,Mounton Road. Chepstow,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535140,Mounton Road. Chepstow,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
535140,Mounton Road. Chepstow,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535140,Mounton Road. Chepstow,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
