Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535140,Mounton Road. Chepstow,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535140,Mounton Road. Chepstow,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535140,Mounton Road. Chepstow,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
535140,Mounton Road. Chepstow,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535140,Mounton Road. Chepstow,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535140,Mounton Road. Chepstow,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.16
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535140,Mounton Road. Chepstow,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
