Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535140,Mounton Road. Chepstow,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535140,Mounton Road. Chepstow,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
535140,Mounton Road. Chepstow,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
535140,Mounton Road. Chepstow,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.73
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535140,Mounton Road. Chepstow,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535140,Mounton Road. Chepstow,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
535140,Mounton Road. Chepstow,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535140,Mounton Road. Chepstow,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
