Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535140,Mounton Road. Chepstow,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535140,Mounton Road. Chepstow,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,28.1
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
535140,Mounton Road. Chepstow,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
535140,Mounton Road. Chepstow,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,28.2
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535140,Mounton Road. Chepstow,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,28.3
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535140,Mounton Road. Chepstow,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
