Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,28.4
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535140,Mounton Road. Chepstow,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,28.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.21
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
535140,Mounton Road. Chepstow,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.89
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.39
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535140,Mounton Road. Chepstow,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
