Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535140,Mounton Road. Chepstow,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.81
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.02
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535140,Mounton Road. Chepstow,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
