Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
535140,Mounton Road. Chepstow,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
535140,Mounton Road. Chepstow,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535140,Mounton Road. Chepstow,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535140,Mounton Road. Chepstow,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535140,Mounton Road. Chepstow,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.86
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.94
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
