Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535140,Mounton Road. Chepstow,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.69
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
535140,Mounton Road. Chepstow,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.29
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.72
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535140,Mounton Road. Chepstow,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.71
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535140,Mounton Road. Chepstow,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.37
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.46
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.61
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535140,Mounton Road. Chepstow,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.73
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535140,Mounton Road. Chepstow,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
