Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535140,Mounton Road. Chepstow,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.03
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.7
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535140,Mounton Road. Chepstow,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535140,Mounton Road. Chepstow,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535140,Mounton Road. Chepstow,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
