Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535140,Mounton Road. Chepstow,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535140,Mounton Road. Chepstow,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.31
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535140,Mounton Road. Chepstow,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535140,Mounton Road. Chepstow,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.58
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
535140,Mounton Road. Chepstow,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
535140,Mounton Road. Chepstow,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.74
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535140,Mounton Road. Chepstow,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.01
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
