Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535140,Mounton Road. Chepstow,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.75
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535140,Mounton Road. Chepstow,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.08
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.25
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535140,Mounton Road. Chepstow,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.49
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535140,Mounton Road. Chepstow,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.29
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.1
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
