Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535140,Mounton Road. Chepstow,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
535140,Mounton Road. Chepstow,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535140,Mounton Road. Chepstow,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.07
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.8
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535140,Mounton Road. Chepstow,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.69
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535140,Mounton Road. Chepstow,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.08
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
535140,Mounton Road. Chepstow,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.29
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535140,Mounton Road. Chepstow,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.76
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535140,Mounton Road. Chepstow,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
