Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535140,Mounton Road. Chepstow,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
535140,Mounton Road. Chepstow,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.74
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
535140,Mounton Road. Chepstow,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.35
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535140,Mounton Road. Chepstow,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
535140,Mounton Road. Chepstow,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
535140,Mounton Road. Chepstow,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
535140,Mounton Road. Chepstow,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
