Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
535140,Mounton Road. Chepstow,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.18
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535140,Mounton Road. Chepstow,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.35
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535140,Mounton Road. Chepstow,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.3
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
535140,Mounton Road. Chepstow,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.5
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
535140,Mounton Road. Chepstow,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.84
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.33
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
535140,Mounton Road. Chepstow,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.41
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
535140,Mounton Road. Chepstow,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
