Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
535140,Mounton Road. Chepstow,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
535140,Mounton Road. Chepstow,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
535140,Mounton Road. Chepstow,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.91
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.36
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
535140,Mounton Road. Chepstow,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.85
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.66
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.34
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535140,Mounton Road. Chepstow,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
535140,Mounton Road. Chepstow,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
535140,Mounton Road. Chepstow,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535140,Mounton Road. Chepstow,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
