Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535140,Mounton Road. Chepstow,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
535140,Mounton Road. Chepstow,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
535140,Mounton Road. Chepstow,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535140,Mounton Road. Chepstow,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535140,Mounton Road. Chepstow,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535140,Mounton Road. Chepstow,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
