Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535140,Mounton Road. Chepstow,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535140,Mounton Road. Chepstow,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535140,Mounton Road. Chepstow,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
