Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535140,Mounton Road. Chepstow,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535140,Mounton Road. Chepstow,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.6
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
535140,Mounton Road. Chepstow,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535140,Mounton Road. Chepstow,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535140,Mounton Road. Chepstow,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535140,Mounton Road. Chepstow,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
535140,Mounton Road. Chepstow,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
