Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
535140,Mounton Road. Chepstow,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535140,Mounton Road. Chepstow,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
535140,Mounton Road. Chepstow,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535140,Mounton Road. Chepstow,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
535140,Mounton Road. Chepstow,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535140,Mounton Road. Chepstow,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
