Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
535140,Mounton Road. Chepstow,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.2
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
535140,Mounton Road. Chepstow,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
535140,Mounton Road. Chepstow,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.51
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
535140,Mounton Road. Chepstow,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
535140,Mounton Road. Chepstow,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535140,Mounton Road. Chepstow,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
