Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535140,Mounton Road. Chepstow,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.84
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
535140,Mounton Road. Chepstow,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
535140,Mounton Road. Chepstow,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
535140,Mounton Road. Chepstow,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
535140,Mounton Road. Chepstow,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
535140,Mounton Road. Chepstow,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
