Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
535140,Mounton Road. Chepstow,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
535140,Mounton Road. Chepstow,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.17
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
535140,Mounton Road. Chepstow,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.06
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
535140,Mounton Road. Chepstow,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
535140,Mounton Road. Chepstow,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535140,Mounton Road. Chepstow,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.92
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535140,Mounton Road. Chepstow,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
535140,Mounton Road. Chepstow,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
