Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
535140,Mounton Road. Chepstow,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535140,Mounton Road. Chepstow,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535140,Mounton Road. Chepstow,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,28.8
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535140,Mounton Road. Chepstow,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535140,Mounton Road. Chepstow,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
