Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,28.9
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535140,Mounton Road. Chepstow,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
535140,Mounton Road. Chepstow,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.0
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535140,Mounton Road. Chepstow,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535140,Mounton Road. Chepstow,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.1
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535140,Mounton Road. Chepstow,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.2
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535140,Mounton Road. Chepstow,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.3
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535140,Mounton Road. Chepstow,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
