Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.4
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.5
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535140,Mounton Road. Chepstow,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
535140,Mounton Road. Chepstow,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.9
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535140,Mounton Road. Chepstow,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
