Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,30.0
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.1
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535140,Mounton Road. Chepstow,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.2
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535140,Mounton Road. Chepstow,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.3
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535140,Mounton Road. Chepstow,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.4
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535140,Mounton Road. Chepstow,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.5
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535140,Mounton Road. Chepstow,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.6
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535140,Mounton Road. Chepstow,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.7
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
