Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.9
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.0
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535140,Mounton Road. Chepstow,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.1
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535140,Mounton Road. Chepstow,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.61
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535140,Mounton Road. Chepstow,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.4
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
535140,Mounton Road. Chepstow,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.6
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
535140,Mounton Road. Chepstow,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.7
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
