Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.8
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535140,Mounton Road. Chepstow,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.9
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535140,Mounton Road. Chepstow,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.41
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.0
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535140,Mounton Road. Chepstow,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.1
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535140,Mounton Road. Chepstow,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.67
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.2
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535140,Mounton Road. Chepstow,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.3
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
535140,Mounton Road. Chepstow,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
