Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.4
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535140,Mounton Road. Chepstow,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.5
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535140,Mounton Road. Chepstow,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.7
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535140,Mounton Road. Chepstow,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.8
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535140,Mounton Road. Chepstow,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535140,Mounton Road. Chepstow,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.9
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535140,Mounton Road. Chepstow,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.0
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535140,Mounton Road. Chepstow,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.1
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
