Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.2
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535140,Mounton Road. Chepstow,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.3
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535140,Mounton Road. Chepstow,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.4
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
535140,Mounton Road. Chepstow,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.5
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.69
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535140,Mounton Road. Chepstow,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535140,Mounton Road. Chepstow,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.6
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535140,Mounton Road. Chepstow,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
535140,Mounton Road. Chepstow,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
