Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.8
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535140,Mounton Road. Chepstow,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.9
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.73
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.0
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535140,Mounton Road. Chepstow,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.1
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535140,Mounton Road. Chepstow,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.2
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535140,Mounton Road. Chepstow,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.89
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.3
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535140,Mounton Road. Chepstow,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.4
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
535140,Mounton Road. Chepstow,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.5
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
