Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
535140,Mounton Road. Chepstow,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
535140,Mounton Road. Chepstow,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.6
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535140,Mounton Road. Chepstow,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.81
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.7
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535140,Mounton Road. Chepstow,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.84
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535140,Mounton Road. Chepstow,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.8
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535140,Mounton Road. Chepstow,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
535140,Mounton Road. Chepstow,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535140,Mounton Road. Chepstow,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.91
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
