Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.9
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535140,Mounton Road. Chepstow,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.54
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
535140,Mounton Road. Chepstow,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
535140,Mounton Road. Chepstow,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.33
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535140,Mounton Road. Chepstow,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.85
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535140,Mounton Road. Chepstow,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.1
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535140,Mounton Road. Chepstow,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.0
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535140,Mounton Road. Chepstow,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535140,Mounton Road. Chepstow,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
